Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,19.04
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.84
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.34
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,N Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,71.5
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
902455,Allington Gdns. North Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,16.67
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,21.07
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.25
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,N Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,86.4
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,90.8
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.2
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.36
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
902455,Allington Gdns. North Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.01
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.0
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.63
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.27
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
902455,Allington Gdns. North Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.87
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.76
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.03
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,89.2
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,94.0
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,83.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.11
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.87
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
902455,Allington Gdns. North Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.52
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.04
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.28
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,N Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,86.6
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,85.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.03
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.99
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
902455,Allington Gdns. North Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.35
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.69
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.54
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,N Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.57
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.1
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
902455,Allington Gdns. North Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.42
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.9
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.95
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,N Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,62.3
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.47
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.85
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
902455,Allington Gdns. North Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
