Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.06
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.85
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.05
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.58
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,N Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.49
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,12.2
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.61
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
902455,Allington Gdns. North Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.43
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.47
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.82
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.37
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.7
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
902455,Allington Gdns. North Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.5
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.84
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.38
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,N Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.98
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,12.2
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
902455,Allington Gdns. North Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.21
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,17.94
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.65
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.96
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,81.5
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,70.5
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
902455,Allington Gdns. North Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.29
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.27
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,23.45
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.03
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,N Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,96.5
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,87.0
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.72
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,75.2
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
902455,Allington Gdns. North Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.78
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.93
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.81
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,N Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,83.4
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.35
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
902455,Allington Gdns. North Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.98
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.78
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,N Current (RMS),A,47.9
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.93
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,12.2
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
902455,Allington Gdns. North Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.8
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.43
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.25
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,N Current (RMS),A,49.2
