Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,76.2
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L1 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
902455,Allington Gdns. North Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.31
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L1 Active Power,kW,9.2
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,N Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
902455,Allington Gdns. North Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.22
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.15
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,9.63
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,N Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L1 Active Power,kW,9.26
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,N Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,12.4
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
902455,Allington Gdns. North Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.0
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.13
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.42
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L1 Active Power,kW,9.62
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
902455,Allington Gdns. North Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.11
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.91
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,N Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,12.7
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
902455,Allington Gdns. North Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.65
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,N Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.3
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
902455,Allington Gdns. North Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.8
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.25
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.26
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,N Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,64.1
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,63.5
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.4
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L1 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
902455,Allington Gdns. North Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.39
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.05
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,N Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
