Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L1 Active Power,kW,9.16
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,N Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
902455,Allington Gdns. North Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.14
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.8
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.04
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,N Current (RMS),A,57.5
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,82.6
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L1 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
902455,Allington Gdns. North Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.87
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.52
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,N Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,58.0
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
902455,Allington Gdns. North Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.66
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.31
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.91
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.61
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
902455,Allington Gdns. North Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.79
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,N Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.5
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
902455,Allington Gdns. North Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.54
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,N Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.83
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.07
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.1
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
902455,Allington Gdns. North Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.63
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.07
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.57
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,N Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,54.2
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.86
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.73
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.42
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.9
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
902455,Allington Gdns. North Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,13.16
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.29
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,8.53
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,N Current (RMS),A,40.3
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.93
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.95
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
