Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.22
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,N Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.5
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
902455,Allington Gdns. North Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.95
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.37
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,9.65
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,38.1
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.6
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L2 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
902455,Allington Gdns. North Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.38
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.49
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.53
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,49.1
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.84
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L2 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
902455,Allington Gdns. North Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.93
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.43
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.82
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L2 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
902455,Allington Gdns. North Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.51
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L1 Active Power,kW,5.31
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.0
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
902455,Allington Gdns. North Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.89
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.24
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,N Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L1 Active Power,kW,9.88
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,N Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
902455,Allington Gdns. North Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,8.22
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,N Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.05
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L1 Active Power,kW,4.84
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,N Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
902455,Allington Gdns. North Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.07
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.4
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.45
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,N Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.57
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
