Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
902455,Allington Gdns. North Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.16
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.93
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,N Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.29
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.12
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L2 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.03
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
902455,Allington Gdns. North Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,11.68
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.2
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.04
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,N Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L2 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L1 Active Power,kW,10.95
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
902455,Allington Gdns. North Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.79
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.47
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.76
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,N Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,72.8
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,45.1
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L2 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L1 Active Power,kW,10.46
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,N Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,10.2
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
902455,Allington Gdns. North Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,12.83
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.32
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.48
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,85.6
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L1 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,N Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,46.7
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,9.9
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
902455,Allington Gdns. North Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.72
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.33
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,9.54
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
902455,Allington Gdns. North Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.02
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.44
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.7
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,N Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.3
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
902455,Allington Gdns. North Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,14.77
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.73
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,9.27
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
