Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
902455,Allington Gdns. North Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.54
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.88
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.68
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,58.3
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
902455,Allington Gdns. North Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,15.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.0
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.81
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,N Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.05
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L2 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.2
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
902455,Allington Gdns. North Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,23.86
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.3
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.17
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,N Current (RMS),A,59.4
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,98.8
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.1
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
902455,Allington Gdns. North Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,18.31
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.29
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.26
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,N Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L1 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,9.0
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
902455,Allington Gdns. North Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,15.75
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.32
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.69
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,N Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,48.7
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L1 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
902455,Allington Gdns. North Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.71
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,13.05
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.07
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.28
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,N Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L2 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
902455,Allington Gdns. North Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.27
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.44
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,9.76
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
