Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,8.8
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
902455,Allington Gdns. North Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.85
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.81
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.79
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,N Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,8.7
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
902455,Allington Gdns. North Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.25
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.82
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.69
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,53.7
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,N Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
902455,Allington Gdns. North Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.63
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.8
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.52
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,N Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.0
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.15
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.5
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.51
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
902455,Allington Gdns. North Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.61
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.99
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.04
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,N Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,54.9
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
902455,Allington Gdns. North Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,12.88
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.2
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,54.7
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.91
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,8.2
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
902455,Allington Gdns. North Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.37
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.77
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,N Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.16
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L2 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,8.1
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
902455,Allington Gdns. North Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.56
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.74
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,N Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,57.3
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
