Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L2 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
902455,Allington Gdns. North Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.01
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.57
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,N Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.5
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
902455,Allington Gdns. North Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.23
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,59.4
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,N Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
902455,Allington Gdns. North Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.59
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.06
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,N Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
902455,Allington Gdns. North Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.24
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.28
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,43.1
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
902455,Allington Gdns. North Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.33
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.72
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.69
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
902455,Allington Gdns. North Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.16
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.77
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,9.23
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
902455,Allington Gdns. North Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.26
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.77
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.6
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
