Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
902455,Allington Gdns. North Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.55
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.85
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L1 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
902455,Allington Gdns. North Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.65
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.11
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
902455,Allington Gdns. North Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.93
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.14
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
902455,Allington Gdns. North Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.04
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,N Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
902455,Allington Gdns. North Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.68
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.06
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,N Current (RMS),A,37.7
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L3 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
902455,Allington Gdns. North Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.71
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.69
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.3
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.08
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,8.1
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
902455,Allington Gdns. North Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.57
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.92
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,N Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,8.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
