Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
902455,Allington Gdns. North Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.54
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.92
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.17
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
902455,Allington Gdns. North Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.49
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.76
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
902455,Allington Gdns. North Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
902455,Allington Gdns. North Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
902455,Allington Gdns. North Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.94
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
902455,Allington Gdns. North Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.77
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.15
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
902455,Allington Gdns. North Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.38
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,N Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,8.5
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
