Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
902455,Allington Gdns. North Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.43
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,N Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
902455,Allington Gdns. North Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.5
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,N Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
902455,Allington Gdns. North Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.5
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,N Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
902455,Allington Gdns. North Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.86
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,N Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,8.7
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
902455,Allington Gdns. North Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.11
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,N Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.73
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,8.8
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
902455,Allington Gdns. North Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.13
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,N Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
902455,Allington Gdns. North Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.12
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,N Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,9.0
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
902455,Allington Gdns. North Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
