Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,9.0
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
902455,Allington Gdns. North Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.74
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,48.5
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,9.1
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
902455,Allington Gdns. North Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.44
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.29
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,N Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,9.1
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
902455,Allington Gdns. North Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.93
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,9.2
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
902455,Allington Gdns. North Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.12
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,N Current (RMS),A,39.7
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
902455,Allington Gdns. North Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.38
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.61
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
902455,Allington Gdns. North Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.15
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,N Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
902455,Allington Gdns. North Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.95
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.48
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.02
