Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,N Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,N Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
902455,Allington Gdns. North Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.46
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.97
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,N Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
902455,Allington Gdns. North Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.73
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,N Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
902455,Allington Gdns. North Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.32
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,N Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
902455,Allington Gdns. North Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.95
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,N Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,57.5
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
902455,Allington Gdns. North Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.86
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.51
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,3.68
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,N Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
902455,Allington Gdns. North Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.98
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,N Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
902455,Allington Gdns. North Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.87
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.33
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,N Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
