Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,9.5
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
902455,Allington Gdns. North Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.64
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.62
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,N Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,9.5
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
902455,Allington Gdns. North Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.61
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.82
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,N Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
902455,Allington Gdns. North Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.97
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,N Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,74.3
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
902455,Allington Gdns. North Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.12
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.58
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,N Current (RMS),A,52.0
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
902455,Allington Gdns. North Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.34
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.32
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,N Current (RMS),A,57.3
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,N Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,9.5
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
902455,Allington Gdns. North Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.18
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,N Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,88.2
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
902455,Allington Gdns. North Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.04
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.74
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,N Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,77.3
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
