Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
902455,Allington Gdns. North Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.89
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,N Current (RMS),A,60.9
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,82.0
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
902455,Allington Gdns. North Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.75
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.74
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,N Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
902455,Allington Gdns. North Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.0
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.55
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
902455,Allington Gdns. North Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.47
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.19
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.05
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
902455,Allington Gdns. North Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.34
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,N Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
902455,Allington Gdns. North Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.72
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.0
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
