Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
902455,Allington Gdns. North Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.31
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.7
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.33
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,N Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
902455,Allington Gdns. North Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.4
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
902455,Allington Gdns. North Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.49
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.25
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
902455,Allington Gdns. North Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.69
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.53
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.57
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,N Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
902455,Allington Gdns. North Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.92
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.43
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,10.86
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
902455,Allington Gdns. North Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.71
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.64
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.47
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,N Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,54.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.92
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
902455,Allington Gdns. North Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.18
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.56
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.79
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,N Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
