Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.55
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
902455,Allington Gdns. North Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.3
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.03
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,N Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L1 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
902455,Allington Gdns. North Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.06
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.73
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,9.3
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.5
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.02
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L1 Active Power,kW,9.03
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,N Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
902455,Allington Gdns. North Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.79
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.37
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
902455,Allington Gdns. North Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.2
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,10.06
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.29
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
902455,Allington Gdns. North Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.24
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.21
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,57.9
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
902455,Allington Gdns. North Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.67
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.59
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.64
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,72.1
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
902455,Allington Gdns. North Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.71
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.82
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.05
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,N Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
