Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
902455,Allington Gdns. North Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.16
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.56
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.08
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,N Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,72.3
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
902455,Allington Gdns. North Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,12.98
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.45
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,N Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,83.9
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,52.7
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
902455,Allington Gdns. North Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.27
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.03
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.03
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,N Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,78.5
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.23
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L1 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.17
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
902455,Allington Gdns. North Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.17
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.16
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.58
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,N Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,48.7
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.49
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
902455,Allington Gdns. North Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.95
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.16
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.35
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,N Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,73.5
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L1 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.19
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
902455,Allington Gdns. North Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.31
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.19
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,N Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
902455,Allington Gdns. North Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.58
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.74
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.51
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,N Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.02
