Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,N Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
902455,Allington Gdns. North Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.68
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.1
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.51
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,N Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.67
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L1 Active Power,kW,5.31
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,N Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
902455,Allington Gdns. North Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.78
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.87
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.22
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.87
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L1 Active Power,kW,7.65
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
902455,Allington Gdns. North Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,14.53
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.25
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.05
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,N Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
902455,Allington Gdns. North Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,14.09
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.42
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.03
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.98
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
902455,Allington Gdns. North Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,15.22
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.55
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.57
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,65.4
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
902455,Allington Gdns. North Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,16.13
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.81
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,N Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.5
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
902455,Allington Gdns. North Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,22.16
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.5
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,N Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,92.0
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
