Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.43
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
902455,Allington Gdns. North Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.49
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.26
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,64.1
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,70.8
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.24
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,102.8
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,160.9
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.09
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
902455,Allington Gdns. North Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,14.26
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.53
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.68
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,72.6
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.73
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,99.4
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,151.0
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.5
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
902455,Allington Gdns. North Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,13.6
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.51
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.83
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,N Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.56
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,63.0
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
902455,Allington Gdns. North Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.24
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.35
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.62
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,N Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.53
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.58
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
902455,Allington Gdns. North Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,14.87
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.98
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.94
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,N Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.55
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,117.0
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,177.6
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L1 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.63
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
902455,Allington Gdns. North Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,14.21
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.07
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.94
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,49.7
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L1 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.75
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
902455,Allington Gdns. North Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.53
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.89
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.73
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,N Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,70.8
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.32
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,87.4
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,159.9
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L1 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
