Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.46
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
902455,Allington Gdns. North Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.63
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.84
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.31
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,N Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,56.7
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.16
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,153.5
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L2 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
902455,Allington Gdns. North Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,15.82
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.52
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.33
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.42
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,81.4
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.61
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
902455,Allington Gdns. North Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.68
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.15
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,N Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.28
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
902455,Allington Gdns. North Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.59
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.42
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.81
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,N Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.25
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,83.7
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,137.5
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L3 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.15
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
902455,Allington Gdns. North Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,14.92
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.66
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.77
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,N Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,61.0
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.6
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
902455,Allington Gdns. North Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,19.68
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.2
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.14
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,N Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,83.5
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.4
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.3
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
902455,Allington Gdns. North Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.06
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.89
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.98
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,N Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,54.7
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
