Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
902455,Allington Gdns. North Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.21
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.52
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.37
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,47.4
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
902455,Allington Gdns. North Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.19
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.31
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.95
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,N Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,58.0
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
902455,Allington Gdns. North Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.18
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.03
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.9
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L1 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
902455,Allington Gdns. North Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.23
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.18
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,N Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L1 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
902455,Allington Gdns. North Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.48
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.65
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.31
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,N Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L1 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
902455,Allington Gdns. North Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.43
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.9
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.29
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,53.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L1 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
902455,Allington Gdns. North Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.35
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.85
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.78
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,N Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,70.7
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
