Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.46
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.08
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.15
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,N Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L1 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
902455,Allington Gdns. North Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.49
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.81
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L1 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,14.5
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
902455,Allington Gdns. North Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.98
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.57
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,N Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,48.9
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.98
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.19
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
902455,Allington Gdns. North Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.63
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.46
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.53
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,N Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,52.0
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.51
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.1
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
902455,Allington Gdns. North Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,18.31
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.29
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.79
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.82
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.9
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
902455,Allington Gdns. North Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.85
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.64
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,60.9
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.91
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.98
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.3
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
902455,Allington Gdns. North Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.92
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,N Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,70.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.32
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.89
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.9
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
902455,Allington Gdns. North Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-28T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-28T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.28
902455,Allington Gdns. North Boston,2024-01-28T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,22.25
