Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.35
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
902455,Allington Gdns. North Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,17.29
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.2
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.38
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,72.1
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L1 Active Power,kW,3.38
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
902455,Allington Gdns. North Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.2
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.39
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.06
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,72.6
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.63
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L1 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,13.2
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
902455,Allington Gdns. North Boston,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.59
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.97
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.8
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.91
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-2.57
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.72
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L1 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.8
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
902455,Allington Gdns. North Boston,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.42
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.49
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.65
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,N Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.28
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.75
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L1 Active Power,kW,5.46
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
902455,Allington Gdns. North Boston,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.48
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.65
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.93
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,48.1
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,64.5
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.4
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.94
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L2 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L1 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
902455,Allington Gdns. North Boston,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.85
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.16
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.15
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.5
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.9
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
902455,Allington Gdns. North Boston,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.84
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.69
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-2.25
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-3.28
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.31
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
