Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
902455,Allington Gdns. North Boston,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.8
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.69
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,N Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.97
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-2.05
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,11.2
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
902455,Allington Gdns. North Boston,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.96
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.13
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.47
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,N Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,61.3
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-2.0
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L3 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
902455,Allington Gdns. North Boston,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.36
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.65
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.63
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,44.5
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-2.05
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L1 Active Power,kW,4.92
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
902455,Allington Gdns. North Boston,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.12
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.5
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.28
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,N Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.92
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L3 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L1 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,10.0
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
902455,Allington Gdns. North Boston,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.84
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.93
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.55
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2.28
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.5
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L3 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.49
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
902455,Allington Gdns. North Boston,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.24
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.4
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.32
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,N Current (RMS),A,45.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,82.5
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.62
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.92
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
902455,Allington Gdns. North Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.78
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.68
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.09
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,N Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,53.7
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.7
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.47
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
