Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L2 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.0
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
902455,Allington Gdns. North Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.67
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.83
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,N Current (RMS),A,54.7
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L3 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.96
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
902455,Allington Gdns. North Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.74
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.71
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,N Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.7
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
902455,Allington Gdns. North Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.28
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.84
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.03
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.5
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
902455,Allington Gdns. North Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,13.12
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.33
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,N Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.89
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
902455,Allington Gdns. North Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,12.66
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.33
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.14
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,N Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.65
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,8.2
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
902455,Allington Gdns. North Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.3
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.64
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.39
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,76.0
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L1 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
902455,Allington Gdns. North Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.14
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.53
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.23
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
