Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.6
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L3 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,7.8
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
902455,Allington Gdns. North Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,10.83
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.66
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,N Current (RMS),A,41.9
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.24
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,75.6
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L3 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,7.8
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
902455,Allington Gdns. North Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.76
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.9
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,N Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.76
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,7.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
902455,Allington Gdns. North Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.34
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,N Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.54
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,7.7
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
902455,Allington Gdns. North Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.52
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.34
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.98
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,N Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.44
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,7.7
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
902455,Allington Gdns. North Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.02
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.03
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.55
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,N Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.88
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
902455,Allington Gdns. North Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.39
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.26
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.74
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,N Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
902455,Allington Gdns. North Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,17.27
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.75
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.4
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,N Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
