Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.71
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
902455,Allington Gdns. North Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,18.04
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.76
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,N Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.67
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
902455,Allington Gdns. North Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.94
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.71
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
902455,Allington Gdns. North Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.85
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.96
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.52
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,N Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.55
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
902455,Allington Gdns. North Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.45
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.11
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.33
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,N Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
902455,Allington Gdns. North Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.67
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,7.4
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
902455,Allington Gdns. North Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.65
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.81
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,N Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,57.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,7.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
902455,Allington Gdns. North Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.46
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.15
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
