Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,7.4
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
902455,Allington Gdns. North Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.76
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,7.3
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
902455,Allington Gdns. North Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.99
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.9
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.32
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.99
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.12
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,7.3
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
902455,Allington Gdns. North Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.32
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.19
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,N Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.7
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,7.3
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
902455,Allington Gdns. North Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.55
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.67
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,N Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,7.3
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
902455,Allington Gdns. North Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.63
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.95
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,7.4
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
902455,Allington Gdns. North Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.48
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,N Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
902455,Allington Gdns. North Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.51
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.2
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
