Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
902455,Allington Gdns. North Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.42
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.42
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
902455,Allington Gdns. North Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.16
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.86
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
902455,Allington Gdns. North Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,7.7
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
902455,Allington Gdns. North Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.58
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,7.8
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
902455,Allington Gdns. North Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.96
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
902455,Allington Gdns. North Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.44
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.39
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
