Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
902455,Allington Gdns. North Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.53
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.82
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
902455,Allington Gdns. North Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.74
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.8
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,N Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
902455,Allington Gdns. North Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
902455,Allington Gdns. North Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.4
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.87
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,N Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
902455,Allington Gdns. North Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,8.1
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
902455,Allington Gdns. North Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.55
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,8.2
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
902455,Allington Gdns. North Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.29
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.47
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,8.2
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
