Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
902455,Allington Gdns. North Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.94
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.52
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
902455,Allington Gdns. North Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.07
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.89
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.83
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,N Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
902455,Allington Gdns. North Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.87
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.63
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,N Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
902455,Allington Gdns. North Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.41
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
902455,Allington Gdns. North Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,8.5
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
902455,Allington Gdns. North Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.38
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
902455,Allington Gdns. North Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.31
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.21
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,8.7
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
