Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
902455,Allington Gdns. North Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.36
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.76
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,N Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,8.8
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
902455,Allington Gdns. North Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.77
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.92
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,N Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
902455,Allington Gdns. North Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.21
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.57
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,N Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
902455,Allington Gdns. North Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.46
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,N Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,51.0
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,9.0
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
902455,Allington Gdns. North Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.09
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,9.1
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
902455,Allington Gdns. North Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.2
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.69
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,N Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,9.3
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
902455,Allington Gdns. North Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.15
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.05
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
902455,Allington Gdns. North Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.59
