Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.81
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,N Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
902455,Allington Gdns. North Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.66
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,N Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
902455,Allington Gdns. North Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.65
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.82
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,44.5
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
902455,Allington Gdns. North Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.7
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.85
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,N Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,9.6
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
902455,Allington Gdns. North Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
